Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.86
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.35
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.1
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.49
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.58
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181306,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.09
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
181306,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.74
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.11
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.68
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.55
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.44
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.17
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.45
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.9
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181306,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.33
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.83
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.53
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181306,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.63
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.27
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
181306,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.5
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.42
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.62
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
