Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181306,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.18
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.63
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
181306,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.36
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.18
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181306,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.49
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.68
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
181306,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.51
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.67
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.15
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
181306,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.14
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.54
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.44
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.08
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.87
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
181306,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.17
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.72
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.99
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.88
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
181306,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.95
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.85
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
181306,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.92
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.46
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.31
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181306,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.9
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.92
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.31
