Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.11
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
181306,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.85
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.38
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.15
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.31
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.35
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
181306,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.8
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.62
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.48
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.91
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
181306,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.29
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.66
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.14
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181306,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.45
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.17
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.08
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181306,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.06
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.71
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.36
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.94
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.83
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
181306,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.36
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.07
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.43
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.49
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
181306,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.9
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.92
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.98
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.04
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.58
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.18
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
181306,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.73
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.94
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.16
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.31
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
181306,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.97
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.53
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
181306,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.6
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.86
