Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.62
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.74
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.28
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.3
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.84
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.37
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
181306,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.99
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.56
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.9
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.76
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.19
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.51
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
181306,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.72
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.93
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.93
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.7
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.4
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.1
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
181306,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.45
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.45
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.22
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.36
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.16
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.57
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.43
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.31
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
181306,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.02
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.5
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.06
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.6
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.72
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.69
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.37
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
181306,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.53
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.17
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.56
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.22
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.84
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181306,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.34
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.55
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.66
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.06
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
181306,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.09
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.76
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.44
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.44
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
181306,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.99
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.26
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.56
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.34
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.8
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
181306,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
