Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.35
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.17
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.46
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
181306,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.02
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.74
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.13
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181306,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.99
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.37
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181306,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.14
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.65
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.27
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.61
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.26
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.97
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.38
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
181306,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.08
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.25
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.67
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
181306,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.95
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.77
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.6
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.68
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.08
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.38
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
181306,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.63
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.54
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.3
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.38
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.93
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
181306,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.73
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.96
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.57
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.41
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
181306,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.87
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.05
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.93
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.64
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
181306,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.44
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.83
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.6
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.6
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.82
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.53
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
