Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181306,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.11
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.84
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.25
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
181306,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.08
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.43
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.01
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.68
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.53
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.97
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181306,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.63
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.89
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
181306,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
181306,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181306,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.86
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.31
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
