Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.78
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.05
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181306,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.36
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181306,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.5
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.48
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181306,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.49
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181306,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.64
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.83
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.5
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.08
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
