Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181306,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.77
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.56
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.36
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.49
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.61
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.63
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181306,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.41
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
