Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.64
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.59
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.25
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.68
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181306,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.16
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.22
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.22
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.24
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181306,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.06
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
