Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181306,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.12
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.68
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181306,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181306,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.41
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.42
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.05
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.43
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.74
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.31
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181306,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.06
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.51
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.15
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.26
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,13.3
