Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
181306,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.03
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.03
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.25
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.59
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
181306,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.15
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.16
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.34
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.05
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181306,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.3
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.83
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.66
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.18
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
181306,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.89
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.88
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.6
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
181306,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.76
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.63
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
181306,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.07
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.58
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.92
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.3
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.28
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
181306,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.99
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
181306,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.55
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.71
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.03
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.27
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
181306,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.98
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
181306,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.09
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.25
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
