Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.07
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.85
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181306,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.77
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.21
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.06
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.21
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.08
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.43
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
181306,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.35
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
181306,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.98
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.38
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
181306,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.57
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.16
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
181306,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.55
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.34
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181306,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.68
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.2
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
181306,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.94
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.09
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.17
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
181306,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.3
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.64
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.1
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.42
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.33
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.82
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
