Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.86
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.23
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.33
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.84
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.65
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.47
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.45
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.56
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.98
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181306,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.41
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.32
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.12
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.41
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
181306,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.83
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.12
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.49
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
181306,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.26
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.89
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.86
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.96
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.41
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
181306,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.3
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.58
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.99
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.43
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.34
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.07
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.42
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
181306,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.33
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.86
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.44
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.75
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.77
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.81
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.07
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
181306,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.49
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.71
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.57
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.75
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.17
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.49
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.51
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.85
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
181306,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.28
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.89
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.53
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.5
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.74
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.72
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
181306,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.63
