Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.32
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.77
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.93
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.45
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.05
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.72
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181306,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.48
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.38
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.78
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
181306,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.7
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.58
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.27
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181306,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.76
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.44
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.74
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
181306,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-14.62
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.12
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.67
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.99
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.42
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.33
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.65
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
181306,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.33
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.27
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.92
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.63
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.87
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.79
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
181306,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.7
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.84
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.16
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.7
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
181306,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.0
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.47
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.72
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.8
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.93
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.47
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.46
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181306,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.66
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.64
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.57
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.07
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.7
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.52
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.87
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181306,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.97
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.42
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.66
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.86
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181306,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
