Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.73
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.2
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.07
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.77
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.34
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.77
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.82
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181306,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.89
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181306,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.46
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.17
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.16
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
181306,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.38
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.16
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.81
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.64
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.52
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181306,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.82
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.58
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.04
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
181306,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.2
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.37
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.5
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.21
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181306,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.03
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
