Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.26
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.83
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.09
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
181306,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.59
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.1
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.09
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.53
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.58
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
181306,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.69
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.08
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.92
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.54
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.32
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.51
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
181306,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.84
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.43
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.6
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.09
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.51
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
181306,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.37
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.87
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.96
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.35
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.62
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.43
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.19
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.47
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.79
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
181306,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.15
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.37
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.78
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181306,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.69
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.16
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.04
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.14
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.23
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.57
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
181306,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.79
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.6
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.93
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.84
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.5
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.26
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.02
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.79
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
181306,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.44
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.85
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.37
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.09
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181306,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.34
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.53
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.39
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.46
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
181306,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
