Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.77
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.94
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.77
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.27
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
181306,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.9
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.59
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.43
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.55
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.09
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.26
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
181306,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.65
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.05
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.77
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.52
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.61
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181306,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.33
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.51
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.98
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.36
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.16
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.58
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
181306,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.61
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.79
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.15
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.78
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.14
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
181306,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.56
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.98
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.11
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.55
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
181306,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.51
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.56
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.43
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.37
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.78
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.47
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.48
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.29
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.82
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
181306,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.24
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.66
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.65
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.38
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
