Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.92
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
181306,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.65
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.36
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.36
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.95
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.37
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.13
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
181306,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.52
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.49
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.63
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.99
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.77
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.49
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.6
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.36
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.67
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.64
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.9
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.74
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.59
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.87
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.36
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
181306,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.17
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.79
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.23
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.64
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.76
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
181306,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.62
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.39
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.88
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.45
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.75
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.82
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.1
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.24
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.11
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
181306,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.99
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.45
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.36
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.54
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.26
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
181306,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.03
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.55
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181306,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.01
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.02
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.26
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.17
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181306,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.75
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.83
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.02
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
