Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.52
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181306,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.25
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.56
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
181306,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.26
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.11
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.62
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.7
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
181306,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.89
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.22
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.71
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
181306,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.82
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.76
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.06
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.63
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.96
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181306,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.86
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.62
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.73
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.11
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.94
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.3
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181306,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.25
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.32
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.6
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.12
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181306,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.87
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.07
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.94
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.24
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.16
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.61
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.84
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.52
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.95
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
181306,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.31
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181306,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
