Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.74
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
181306,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.31
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.1
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181306,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.93
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.03
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.92
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.22
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181306,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.52
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.25
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.53
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
181306,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.45
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.9
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.88
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.35
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.2
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
