Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.21
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181306,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.93
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.09
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
181306,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.24
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.01
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181306,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.97
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181306,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.67
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
