Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.16
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181306,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181306,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.55
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
181306,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.67
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.74
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.38
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
181306,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181306,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
