Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.45
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.4
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
181306,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.17
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.13
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.91
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.3
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.4
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181306,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.39
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
