Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.51
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181306,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181306,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.73
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.92
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181306,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.99
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.41
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
181306,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.68
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.93
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.13
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.16
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
181306,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.7
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.31
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
181306,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.3
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
