Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.82
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181306,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.46
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.04
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.66
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181306,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.56
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181306,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.95
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.3
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181306,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.4
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.82
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.74
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
181306,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
