Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181306,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.7
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.77
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.1
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181306,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.29
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.67
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.61
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.7
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.76
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.06
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.05
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.09
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.89
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.69
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.47
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.18
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.13
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.51
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181306,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.41
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.88
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181306,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.64
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.22
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.62
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.57
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.62
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.63
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.43
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.61
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181306,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.47
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.15
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.67
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.95
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.24
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181306,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.23
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.26
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.06
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.09
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,13.6
