Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.6
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.83
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.91
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181306,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.43
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.81
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181306,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.82
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.18
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.87
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.84
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181306,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.65
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.71
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.82
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.33
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181306,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.54
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.43
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.8
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.9
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.75
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.16
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-15.79
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.27
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.57
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.37
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.71
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.45
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181306,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-14.56
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.92
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.68
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.77
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.6
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.56
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.6
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181306,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-14.03
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.23
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.94
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.63
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.79
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.25
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.11
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.07
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.06
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.4
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.48
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.42
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
