Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.7
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.34
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.56
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181306,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.19
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.5
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.49
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.05
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.3
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.94
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.16
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.62
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.63
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.42
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.75
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.66
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.8
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
181306,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.33
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.45
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.47
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.91
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.14
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.48
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.94
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.69
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181306,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.89
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.99
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.06
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.56
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.17
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.68
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.41
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
181306,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.05
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.51
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.59
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.15
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.65
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.45
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.41
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.24
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
181306,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.12
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.94
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.15
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.49
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.36
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.98
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.82
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
181306,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.42
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.73
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.43
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.45
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.78
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.11
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181306,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.6
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.8
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.21
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.93
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
181306,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.97
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
