Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.8
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
181306,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.63
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.23
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.52
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.28
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
181306,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.81
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.22
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.38
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181306,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.73
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.79
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.8
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.49
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.48
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181306,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.46
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.53
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181306,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.92
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.3
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.75
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.97
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181306,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.73
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.92
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.05
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181306,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.05
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.8
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.4
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.4
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181306,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
