Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.09
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.92
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.87
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.68
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181306,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.08
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
181306,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.21
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.53
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
181306,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.86
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.93
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.62
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.22
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181306,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181306,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.45
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181306,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.75
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.11
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.93
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.19
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.1
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
