Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
181306,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.57
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.4
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.81
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.09
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.57
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.2
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181306,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.56
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.24
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181306,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.65
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.58
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.44
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181306,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.04
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.34
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
181306,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.89
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.12
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.11
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.18
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.59
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.46
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
181306,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181306,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.66
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.63
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.17
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,12.5
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
181306,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.79
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.87
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
