Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181306,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.18
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.38
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.18
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
181306,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.37
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.86
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.8
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.97
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.41
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.63
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.6
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.75
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.15
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.3
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.35
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.38
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.24
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.37
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.1
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
181306,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.91
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.37
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,10.9
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.11
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,10.7
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.36
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.96
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.27
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,10.6
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.3
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
181306,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.41
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.4
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181306,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.96
