Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.07
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.86
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.2
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181306,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.92
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.16
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.0
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
181306,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.25
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.08
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,9.8
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
181306,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.84
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,9.6
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.08
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
181306,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.21
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.29
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.97
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,9.4
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.66
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181306,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.8
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.73
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.74
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.39
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
181306,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.14
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.77
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.44
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.72
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.42
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
181306,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.53
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.48
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.14
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.15
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.92
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.29
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
181306,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.68
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.26
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.93
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.63
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.12
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.18
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
181306,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.92
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.48
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.44
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.42
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.85
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
181306,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
