Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.67
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.19
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.57
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.4
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.39
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.14
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
181306,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.69
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.53
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.35
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181306,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.3
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.7
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.54
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181306,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.14
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.52
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.75
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.85
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.38
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.24
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.34
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.61
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.02
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,9.0
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181306,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.58
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.86
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.27
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.26
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
181306,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.89
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.71
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.9
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.37
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.01
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.21
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181306,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.92
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.48
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
