Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.74
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.22
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
181306,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.36
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.28
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.41
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.4
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.69
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
181306,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.66
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.5
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.19
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.5
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181306,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.35
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.6
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.56
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.12
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.68
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.7
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181306,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.4
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.8
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181306,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.41
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.61
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.8
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.23
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.75
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
