Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.9
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181306,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.71
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,10.0
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.94
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.95
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.3
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,10.1
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.77
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.2
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.3
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,10.4
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,10.5
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,10.5
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.1
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.6
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.7
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.22
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
