Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,10.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181306,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.0
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.89
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181306,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.2
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.3
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.97
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.2
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.4
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.6
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.55
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.6
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,11.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.57
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,11.8
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.55
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.87
