Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.9
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,12.0
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.53
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.37
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,12.0
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
181306,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.02
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.76
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.13
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.04
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.57
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.01
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.61
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.95
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.68
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181306,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.42
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,12.7
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181306,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.41
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
