Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
181306,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.34
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.72
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.12
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181306,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.78
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.28
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,13.0
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
181306,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
181306,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.38
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.49
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.44
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.37
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.6
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.12
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.19
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.88
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.18
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
