Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
181306,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.06
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.5
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.27
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.51
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.56
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181306,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.48
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181306,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.16
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.07
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181306,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.73
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.11
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.34
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
181306,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.12
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.79
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181306,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.24
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.71
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.7
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
