Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.95
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
181306,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.36
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.58
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.02
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.94
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181306,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.34
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
181306,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.02
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.38
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.59
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181306,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.61
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181306,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.71
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.91
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.53
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.92
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.8
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.58
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.41
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.39
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
