Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.9
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.33
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181306,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.07
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.55
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.45
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.42
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.18
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.75
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
181306,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.11
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.74
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.43
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.7
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
181306,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.52
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.68
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
181306,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.52
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.3
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.73
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.81
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.18
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181306,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.01
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.69
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.79
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.35
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181306,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.61
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.87
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.44
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.14
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.19
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.31
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.46
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.06
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
181306,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.38
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.61
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.1
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.94
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.6
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.06
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
181306,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.0
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.1
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.35
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.28
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.41
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.62
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.29
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.82
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
