Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
181306,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.09
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.25
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.16
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.64
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.2
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
181306,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.52
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.81
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.06
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.5
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.69
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181306,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.95
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.58
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.62
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.56
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.55
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.72
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.47
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.14
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.22
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
181306,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.39
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.21
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.25
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.84
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.05
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.2
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
181306,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.57
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.6
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.66
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.75
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.64
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.01
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.3
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.44
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.77
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.32
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.45
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
181306,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.46
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.87
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.76
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.51
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.29
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.29
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.56
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.19
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181306,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.21
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.82
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.33
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.94
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.46
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
