Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.21
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.06
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181306,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.72
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.2
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.41
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.01
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.47
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.6
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
181306,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.55
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.83
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.96
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181306,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.67
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.63
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.63
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181306,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.94
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181306,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.91
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
181306,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.88
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
