Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.35
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181306,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.58
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.49
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
181306,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.52
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.92
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.82
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.93
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.37
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181306,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.95
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
181306,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.01
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
181306,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.44
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.35
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
