Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.92
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181306,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.95
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.02
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.66
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
181306,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.6
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.64
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.31
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181306,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.97
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.09
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.9
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.97
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.49
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.61
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.8
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
181306,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.92
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.6
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181306,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.24
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.32
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.4
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
