Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.73
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.12
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.32
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.71
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181306,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.49
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.93
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.9
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.31
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.88
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.7
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
181306,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.54
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.35
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.26
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.72
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.5
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.3
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
181306,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.95
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.62
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.14
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.1
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.76
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
181306,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.98
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.9
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.12
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
181306,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.92
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.37
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.04
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.77
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.7
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181306,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.95
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.22
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.89
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.5
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
181306,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.7
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.59
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.41
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.34
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.57
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.3
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
