Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.8
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
181306,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.53
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.9
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.45
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.74
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.31
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.52
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.26
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.1
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.32
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.25
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
181306,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.61
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.3
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.32
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.05
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.2
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.56
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.13
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.89
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.04
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
181306,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.15
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.76
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.2
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.1
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181306,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.1
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.95
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.28
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.53
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.59
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.6
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.24
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.19
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.26
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
181306,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.56
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.92
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.59
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.13
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.4
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.5
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.32
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
181306,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.2
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.5
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.11
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.71
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.56
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.81
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.32
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
181306,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.57
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.61
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.7
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.47
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.8
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.82
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
181306,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.0
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.35
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.8
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.89
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.13
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.86
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.07
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.97
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
181306,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.73
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.83
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.04
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181306,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.27
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.29
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.69
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
