Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.42
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.92
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181306,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.35
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.53
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.06
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.29
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.62
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
181306,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.73
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.65
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.52
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181306,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.62
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.48
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.82
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.2
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181306,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.48
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.12
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.1
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
181306,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.07
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.09
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.27
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.85
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.2
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.3
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.86
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.4
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181306,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.81
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.4
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.03
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.5
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.84
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.45
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
