Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.5
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181306,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.42
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.6
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
181306,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.34
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.14
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.6
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.42
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.7
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.8
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.8
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.97
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.8
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.78
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.4
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.9
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181306,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.74
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.0
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.0
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.03
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.1
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181306,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.97
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
