Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.2
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.81
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.59
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.3
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181306,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.3
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.4
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
181306,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.5
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.89
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.5
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181306,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.8
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.6
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181306,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.44
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.7
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
181306,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.88
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.75
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.8
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.92
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.57
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.9
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
