Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.9
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181306,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.0
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.1
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.97
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.2
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181306,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.3
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.4
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.4
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181306,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.02
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.5
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.15
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.6
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
