Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.7
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.8
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.58
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.9
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.74
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.9
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181306,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.65
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.81
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.1
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.69
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.2
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.96
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.43
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.3
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.4
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.54
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
