Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.02
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
181306,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.47
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
181306,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.36
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
181306,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.4
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.35
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181306,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181306,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.53
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.49
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
