Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.97
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.27
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.94
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.3
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181306,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181306,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.97
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181306,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.17
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181306,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.9
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.9
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181306,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.93
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.6
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
181306,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.52
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
