Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181306,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.6
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.62
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181306,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.01
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.97
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
181306,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.93
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.8
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181306,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.55
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.18
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181306,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.43
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.43
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.04
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.22
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181306,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.17
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.95
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.03
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181306,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.8
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.28
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
