Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.44
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.9
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.15
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181306,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.42
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.96
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
181306,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.14
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.35
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.75
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.65
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.79
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.19
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.6
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.58
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.54
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.46
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.8
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181306,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.58
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.2
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.73
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.43
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.54
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.69
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
181306,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.81
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.35
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.38
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.99
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
181306,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.04
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.36
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181306,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.83
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.55
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.21
