Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181306,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.51
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
181306,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.96
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.77
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.11
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.79
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.73
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.4
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181306,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.83
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.8
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.34
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181306,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.14
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.77
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.77
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.29
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,16.5
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
181306,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.82
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.64
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.8
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.14
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,16.4
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
181306,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.66
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.64
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.43
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.18
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.3
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.63
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.26
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.06
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.2
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181306,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-14.71
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.76
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.78
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.29
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.1
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.52
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.1
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
