Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.38
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.49
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
181306,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.91
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.49
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.22
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181306,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.68
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.0
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181306,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.42
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.96
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.99
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.07
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.61
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.16
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.9
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.26
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
181306,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.15
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.69
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.75
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.87
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.97
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.13
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.8
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181306,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.7
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.76
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.95
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.6
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181306,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.74
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.48
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
