Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181306,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.56
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.79
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.71
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.85
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.01
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.87
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.5
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181306,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.47
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.09
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.3
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.96
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.76
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.1
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.4
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
181306,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.39
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.21
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
181306,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.04
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.53
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181306,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.03
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.49
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
181306,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.64
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.76
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.35
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.3
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.71
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181306,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.69
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.4
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.3
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.2
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
181306,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.81
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.34
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.63
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.47
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.2
