Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.9
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.62
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
181306,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.01
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.57
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.43
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.38
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.23
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.14
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
181306,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.36
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.83
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.1
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.89
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.84
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.75
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.65
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.41
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.0
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.41
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.88
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.9
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.88
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181306,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.07
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.11
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.63
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.67
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.38
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.7
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.25
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.42
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.95
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.82
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.94
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.5
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
181306,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.92
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.88
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
