Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.4
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181306,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.15
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.3
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
181306,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.3
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.2
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181306,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.77
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.33
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.1
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.0
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.69
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.07
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.0
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181306,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.32
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.9
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.36
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.97
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.64
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.48
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.67
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181306,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.51
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
