Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
181306,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.41
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181306,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.59
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.54
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.17
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.84
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.34
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181306,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.72
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.53
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181306,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.73
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.9
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.72
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.53
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.39
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.08
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.61
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.46
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.51
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.4
