Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.08
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.9
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.95
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.43
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.33
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.11
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.15
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.74
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.67
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181306,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.74
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
